Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
874063,RISLEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
874063,RISLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
874063,RISLEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
874063,RISLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
874063,RISLEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
874063,RISLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.24
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
874063,RISLEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
874063,RISLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
874063,RISLEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
874063,RISLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
874063,RISLEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
874063,RISLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,30.8
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
874063,RISLEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
874063,RISLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,60.7
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
874063,RISLEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
874063,RISLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.74
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,25.3
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,69.1
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
874063,RISLEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
874063,RISLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
