Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,58.3
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
874063,RISLEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,24.1
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
874063,RISLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
874063,RISLEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,24.0
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
874063,RISLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.65
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.86
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
874063,RISLEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,24.0
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
874063,RISLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,63.8
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
874063,RISLEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,24.0
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.52
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
874063,RISLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.81
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
874063,RISLEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,23.9
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
874063,RISLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,62.2
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
874063,RISLEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
874063,RISLEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,23.8
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
874063,RISLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.5
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,65.5
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
874063,RISLEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,23.8
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
874063,RISLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.59
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,62.0
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
874063,RISLEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
874063,RISLEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,23.7
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.61
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
874063,RISLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.82
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,63.8
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
874063,RISLEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,23.6
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
874063,RISLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.35
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,44.7
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
