Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,67.2
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
874063,RISLEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
874063,RISLEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,23.5
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.17
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.03
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
874063,RISLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,46.8
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.04
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.8
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
874063,RISLEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,23.4
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.29
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
874063,RISLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
874063,RISLEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
874063,RISLEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,23.4
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
874063,RISLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.78
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
874063,RISLEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
874063,RISLEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,23.3
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.41
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
874063,RISLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.29
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
874063,RISLEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,23.2
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.04
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
874063,RISLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.98
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
874063,RISLEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,23.1
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
874063,RISLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.2
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,53.0
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.8
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
874063,RISLEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
874063,RISLEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,23.0
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.43
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
874063,RISLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
874063,RISLEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
874063,RISLEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,22.8
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.28
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
874063,RISLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.64
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
874063,RISLEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,22.7
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
874063,RISLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.48
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,39.0
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
