Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.15
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,64.3
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
874063,RISLEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,22.6
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.96
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
874063,RISLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,39.8
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.36
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,63.1
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
874063,RISLEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,22.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.48
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.16
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
874063,RISLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.88
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,56.2
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
874063,RISLEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,22.5
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.71
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
874063,RISLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.1
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,51.8
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
874063,RISLEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
874063,RISLEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,22.4
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.19
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
874063,RISLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.5
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.87
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
874063,RISLEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,22.4
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
874063,RISLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,45.9
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
874063,RISLEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,22.4
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
874063,RISLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,40.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
874063,RISLEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
874063,RISLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.5
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
874063,RISLEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
874063,RISLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.89
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
874063,RISLEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
874063,RISLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.21
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,42.4
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
