Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
874063,RISLEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
874063,RISLEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
874063,RISLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
874063,RISLEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
874063,RISLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.43
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
874063,RISLEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
874063,RISLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
874063,RISLEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
874063,RISLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,46.9
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
874063,RISLEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,22.2
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
874063,RISLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
874063,RISLEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,22.2
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
874063,RISLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,31.3
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
874063,RISLEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
874063,RISLEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,22.2
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
874063,RISLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
874063,RISLEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
874063,RISLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.57
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
874063,RISLEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
874063,RISLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
874063,RISLEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
