Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
874063,RISLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
874063,RISLEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
874063,RISLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
874063,RISLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,22.0
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
874063,RISLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
874063,RISLEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,22.0
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
874063,RISLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
874063,RISLEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,22.0
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
874063,RISLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
874063,RISLEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,22.0
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
874063,RISLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
874063,RISLEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
874063,RISLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.02
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
874063,RISLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
