Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
874063,RISLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.7
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,50.6
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,21.8
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
874063,RISLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,23.7
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.54
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,44.3
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
874063,RISLEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,21.8
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
874063,RISLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
874063,RISLEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,21.8
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
874063,RISLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
874063,RISLEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,21.7
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
874063,RISLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
874063,RISLEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,21.7
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
874063,RISLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
874063,RISLEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,21.6
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
874063,RISLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
874063,RISLEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,21.6
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
874063,RISLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,44.3
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874063,RISLEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,21.6
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
874063,RISLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
874063,RISLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
