Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
874063,RISLEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
874063,RISLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
874063,RISLEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
874063,RISLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.92
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,33.1
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
874063,RISLEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
874063,RISLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
874063,RISLEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
874063,RISLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
874063,RISLEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
874063,RISLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.85
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
874063,RISLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.81
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,44.2
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874063,RISLEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
874063,RISLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,48.2
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
874063,RISLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874063,RISLEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
874063,RISLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
