Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.41
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
874063,RISLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.15
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,47.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
874063,RISLEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
874063,RISLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.77
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,51.1
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
874063,RISLEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
874063,RISLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,52.2
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
874063,RISLEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
874063,RISLEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
874063,RISLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,43.2
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
874063,RISLEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
874063,RISLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.9
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.97
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,57.6
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
874063,RISLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.1
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,63.5
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.8
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
874063,RISLEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
874063,RISLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.33
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.02
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,48.6
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
874063,RISLEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
874063,RISLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,43.8
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
874063,RISLEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
874063,RISLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.19
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
