Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
874063,RISLEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
874063,RISLEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
874063,RISLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.11
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
874063,RISLEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
874063,RISLEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
874063,RISLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.98
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
874063,RISLEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
874063,RISLEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
874063,RISLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
874063,RISLEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
874063,RISLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.42
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
874063,RISLEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
874063,RISLEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.84
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
874063,RISLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,47.6
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
874063,RISLEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
874063,RISLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
874063,RISLEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,21.3
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
874063,RISLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
874063,RISLEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
874063,RISLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,50.5
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
874063,RISLEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
874063,RISLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.17
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
