Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
874063,RISLEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
874063,RISLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,31.3
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
874063,RISLEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
874063,RISLEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,21.4
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
874063,RISLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.14
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
874063,RISLEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
874063,RISLEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
874063,RISLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
874063,RISLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.3
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,33.4
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,21.5
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
874063,RISLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.15
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,38.5
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
874063,RISLEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
874063,RISLEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,21.6
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
874063,RISLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,60.9
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.0
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,21.6
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
874063,RISLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
874063,RISLEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
874063,RISLEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,21.7
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
874063,RISLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,21.8
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
874063,RISLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,32.7
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
