Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
874063,RISLEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,21.8
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
874063,RISLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
874063,RISLEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,21.8
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
874063,RISLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
874063,RISLEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
874063,RISLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
874063,RISLEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
874063,RISLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
874063,RISLEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
874063,RISLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
874063,RISLEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
874063,RISLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
874063,RISLEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
874063,RISLEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,21.9
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
874063,RISLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,35.7
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,50.9
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
874063,RISLEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,22.0
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
874063,RISLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,49.7
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
874063,RISLEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,22.0
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
874063,RISLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
