Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
874063,RISLEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,22.0
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
874063,RISLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
874063,RISLEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
874063,RISLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,49.8
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
874063,RISLEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
874063,RISLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
874063,RISLEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,22.1
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
874063,RISLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.83
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
874063,RISLEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,22.2
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
874063,RISLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.95
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
874063,RISLEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,22.2
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
874063,RISLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.11
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,60.9
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
874063,RISLEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
874063,RISLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,58.3
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
874063,RISLEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,22.3
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
874063,RISLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.01
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
874063,RISLEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
874063,RISLEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,22.4
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
874063,RISLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
874063,RISLEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,22.4
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
