Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
874063,RISLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
874063,RISLEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,22.5
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
874063,RISLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,22.5
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
874063,RISLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.59
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,22.6
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
874063,RISLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.01
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
874063,RISLEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,22.6
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
874063,RISLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,43.5
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
874063,RISLEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,22.6
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
874063,RISLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.99
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,32.7
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
874063,RISLEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,22.7
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
874063,RISLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
874063,RISLEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,22.8
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
874063,RISLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
874063,RISLEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,22.8
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
874063,RISLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,22.9
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
