Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
874063,RISLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,22.9
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
874063,RISLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,23.0
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
874063,RISLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,39.4
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
874063,RISLEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
874063,RISLEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,23.0
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
874063,RISLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.3
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
874063,RISLEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,23.1
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
874063,RISLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.05
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
874063,RISLEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,23.1
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
874063,RISLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.48
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.09
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.5
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
874063,RISLEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,23.2
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
874063,RISLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.59
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
874063,RISLEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
874063,RISLEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,23.2
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
874063,RISLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
874063,RISLEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
874063,RISLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
874063,RISLEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874063,RISLEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
874063,RISLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
