Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
874063,RISLEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
874063,RISLEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
874063,RISLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
874063,RISLEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
874063,RISLEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
874063,RISLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
874063,RISLEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
874063,RISLEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
874063,RISLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
874063,RISLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
874063,RISLEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
874063,RISLEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
874063,RISLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.98
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
874063,RISLEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
874063,RISLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
874063,RISLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
874063,RISLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
874063,RISLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
