Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,23.2
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
874063,RISLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
874063,RISLEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
874063,RISLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,25.9
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
874063,RISLEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,29.4
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
874063,RISLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
874063,RISLEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
874063,RISLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
874063,RISLEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
874063,RISLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
874063,RISLEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
874063,RISLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,31.3
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
874063,RISLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
874063,RISLEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,29.2
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
874063,RISLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.92
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.36
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
874063,RISLEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,29.2
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
874063,RISLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
