Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
874063,RISLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
874063,RISLEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
874063,RISLEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
874063,RISLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.67
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
874063,RISLEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,29.0
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
874063,RISLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.31
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.0
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
874063,RISLEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
874063,RISLEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,29.0
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
874063,RISLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
874063,RISLEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,28.9
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
874063,RISLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
874063,RISLEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,28.9
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
874063,RISLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.3
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,49.4
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
874063,RISLEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,28.9
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
874063,RISLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.47
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,41.3
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
874063,RISLEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,28.8
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
874063,RISLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,34.1
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
874063,RISLEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,28.8
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.99
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
874063,RISLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
