Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
874063,RISLEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
874063,RISLEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,28.7
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.6
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
874063,RISLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
874063,RISLEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
874063,RISLEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
874063,RISLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.5
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
874063,RISLEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
874063,RISLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
874063,RISLEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
874063,RISLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.15
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.25
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,56.4
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
874063,RISLEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
874063,RISLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
874063,RISLEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
874063,RISLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.38
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
874063,RISLEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
874063,RISLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
874063,RISLEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
874063,RISLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
874063,RISLEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,28.2
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
874063,RISLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.76
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.86
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
