Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
874063,RISLEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
874063,RISLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.16
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
874063,RISLEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
874063,RISLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
874063,RISLEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
874063,RISLEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
874063,RISLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.47
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
874063,RISLEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
874063,RISLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.02
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
874063,RISLEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
874063,RISLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.59
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.81
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
874063,RISLEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
874063,RISLEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
874063,RISLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.79
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
874063,RISLEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
874063,RISLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
874063,RISLEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
874063,RISLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.09
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
874063,RISLEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
874063,RISLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
