Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
874063,RISLEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
874063,RISLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,28.2
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
874063,RISLEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
874063,RISLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
874063,RISLEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
874063,RISLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
874063,RISLEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
874063,RISLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
874063,RISLEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
874063,RISLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.69
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
874063,RISLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
874063,RISLEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
874063,RISLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
874063,RISLEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
874063,RISLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,24.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
874063,RISLEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
874063,RISLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
874063,RISLEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
874063,RISLEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
