Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
874063,RISLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
874063,RISLEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
874063,RISLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.5
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
874063,RISLEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
874063,RISLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
874063,RISLEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
874063,RISLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
874063,RISLEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
874063,RISLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
874063,RISLEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
874063,RISLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874063,RISLEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
874063,RISLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
874063,RISLEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
874063,RISLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.7
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
874063,RISLEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
874063,RISLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.11
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,44.9
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
