Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
874063,RISLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
874063,RISLEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
874063,RISLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
874063,RISLEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
874063,RISLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,51.7
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
874063,RISLEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
874063,RISLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
874063,RISLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
874063,RISLEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
874063,RISLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
874063,RISLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
874063,RISLEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
874063,RISLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
874063,RISLEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
874063,RISLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
874063,RISLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
