Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.9
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
874063,RISLEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
874063,RISLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,45.5
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
874063,RISLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
874063,RISLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
874063,RISLEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
874063,RISLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
874063,RISLEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
874063,RISLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
874063,RISLEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
874063,RISLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
874063,RISLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
874063,RISLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.02
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
874063,RISLEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
874063,RISLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
