Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
874063,RISLEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
874063,RISLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
874063,RISLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,25.2
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
874063,RISLEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
874063,RISLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
874063,RISLEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
874063,RISLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
874063,RISLEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
874063,RISLEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
874063,RISLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
874063,RISLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
874063,RISLEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
874063,RISLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.1
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,23.7
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
874063,RISLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
874063,RISLEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
874063,RISLEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
874063,RISLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
