Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
874063,RISLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,29.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
874063,RISLEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
874063,RISLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
874063,RISLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
874063,RISLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
874063,RISLEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
874063,RISLEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
874063,RISLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
874063,RISLEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
874063,RISLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874063,RISLEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
874063,RISLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
874063,RISLEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
874063,RISLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
874063,RISLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.1
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
