Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
874063,RISLEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
874063,RISLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
874063,RISLEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
874063,RISLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
874063,RISLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.5
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
874063,RISLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.34
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
874063,RISLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
874063,RISLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
874063,RISLEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
874063,RISLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
874063,RISLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874063,RISLEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
874063,RISLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
