Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
874063,RISLEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
874063,RISLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
874063,RISLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
874063,RISLEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
874063,RISLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
874063,RISLEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
874063,RISLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
874063,RISLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
874063,RISLEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
874063,RISLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
874063,RISLEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
874063,RISLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
874063,RISLEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
874063,RISLEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
874063,RISLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
874063,RISLEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
874063,RISLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
874063,RISLEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
