Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
874063,RISLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
874063,RISLEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
874063,RISLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
874063,RISLEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
874063,RISLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
874063,RISLEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
874063,RISLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
874063,RISLEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
874063,RISLEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
874063,RISLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
874063,RISLEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
874063,RISLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
874063,RISLEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
874063,RISLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
874063,RISLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
874063,RISLEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
874063,RISLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
874063,RISLEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
874063,RISLEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
