Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
874063,RISLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
874063,RISLEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
874063,RISLEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
874063,RISLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
874063,RISLEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,28.2
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
874063,RISLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.88
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
874063,RISLEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
874063,RISLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.92
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
874063,RISLEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
874063,RISLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
874063,RISLEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
874063,RISLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.99
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
874063,RISLEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
874063,RISLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
874063,RISLEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
874063,RISLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
874063,RISLEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
874063,RISLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
874063,RISLEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
874063,RISLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
