Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
874063,RISLEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
874063,RISLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.34
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
874063,RISLEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
874063,RISLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
874063,RISLEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
874063,RISLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
874063,RISLEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,28.7
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
874063,RISLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
874063,RISLEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,28.7
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
874063,RISLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
874063,RISLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
874063,RISLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
874063,RISLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,28.2
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
874063,RISLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
874063,RISLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,28.2
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
874063,RISLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
874063,RISLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
