Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
874063,RISLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
874063,RISLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
874063,RISLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
874063,RISLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
874063,RISLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
874063,RISLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
874063,RISLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
874063,RISLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874063,RISLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
874063,RISLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
874063,RISLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
874063,RISLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
874063,RISLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
874063,RISLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874063,RISLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
874063,RISLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.51
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
