Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
874063,RISLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
874063,RISLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.7
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
874063,RISLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
874063,RISLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
874063,RISLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
874063,RISLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
874063,RISLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
874063,RISLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
874063,RISLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
874063,RISLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
874063,RISLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
874063,RISLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
874063,RISLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
874063,RISLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
874063,RISLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
874063,RISLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
874063,RISLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
