Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
874063,RISLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
874063,RISLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
874063,RISLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
874063,RISLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
874063,RISLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
874063,RISLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
874063,RISLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
874063,RISLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
874063,RISLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
874063,RISLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
874063,RISLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
874063,RISLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
874063,RISLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
874063,RISLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.3
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
874063,RISLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
874063,RISLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,23.5
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
874063,RISLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
874063,RISLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
