Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
874063,RISLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
874063,RISLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
874063,RISLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
874063,RISLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
874063,RISLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.86
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
874063,RISLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.42
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
874063,RISLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.02
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
874063,RISLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.9
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,52.6
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.3
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
874063,RISLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
874063,RISLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
874063,RISLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,28.2
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
874063,RISLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
874063,RISLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
874063,RISLEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
874063,RISLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
874063,RISLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.84
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
874063,RISLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,46.9
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
874063,RISLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
874063,RISLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.83
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
