Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
874063,RISLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.58
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,47.7
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
874063,RISLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
874063,RISLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874063,RISLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
874063,RISLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.95
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
874063,RISLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
874063,RISLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
874063,RISLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
874063,RISLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
874063,RISLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
874063,RISLEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
874063,RISLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
874063,RISLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
874063,RISLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
874063,RISLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
874063,RISLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.6
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874063,RISLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
