Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
874063,RISLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
874063,RISLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
874063,RISLEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
874063,RISLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
874063,RISLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
874063,RISLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
874063,RISLEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
874063,RISLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
874063,RISLEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
874063,RISLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
874063,RISLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
874063,RISLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.64
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,27.7
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
874063,RISLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
874063,RISLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
874063,RISLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
