Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
874063,RISLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
874063,RISLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
874063,RISLEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
874063,RISLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
874063,RISLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
874063,RISLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
874063,RISLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
874063,RISLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.18
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
874063,RISLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
874063,RISLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
874063,RISLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
874063,RISLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.56
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
874063,RISLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
874063,RISLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
