Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.24
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
874063,RISLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
874063,RISLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
874063,RISLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
874063,RISLEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
874063,RISLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
874063,RISLEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
874063,RISLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
874063,RISLEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
874063,RISLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.02
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
874063,RISLEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
874063,RISLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
874063,RISLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
874063,RISLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
874063,RISLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
