Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
874063,RISLEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
874063,RISLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
874063,RISLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
874063,RISLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
874063,RISLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
874063,RISLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
874063,RISLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
874063,RISLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
874063,RISLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
874063,RISLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.64
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.17
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
874063,RISLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
874063,RISLEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
874063,RISLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
874063,RISLEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
874063,RISLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.17
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
874063,RISLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
874063,RISLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
