Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
874063,RISLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
874063,RISLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,30.8
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
874063,RISLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
874063,RISLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
874063,RISLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
874063,RISLEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
874063,RISLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
874063,RISLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
874063,RISLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
874063,RISLEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
874063,RISLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
874063,RISLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
874063,RISLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
874063,RISLEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
874063,RISLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.55
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
874063,RISLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.16
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
874063,RISLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
874063,RISLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,45.2
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
