Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
874063,RISLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
874063,RISLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,39.1
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
874063,RISLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
874063,RISLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
874063,RISLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,29.1
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
874063,RISLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
874063,RISLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
874063,RISLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874063,RISLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
874063,RISLEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
874063,RISLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
874063,RISLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,28.2
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
874063,RISLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
