Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
874063,RISLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,28.3
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
874063,RISLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874063,RISLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
874063,RISLEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
874063,RISLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
874063,RISLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
874063,RISLEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
874063,RISLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
874063,RISLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
874063,RISLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
874063,RISLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
874063,RISLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
874063,RISLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
874063,RISLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
874063,RISLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
874063,RISLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874063,RISLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,28.7
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
