Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
874063,RISLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,28.7
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
874063,RISLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
874063,RISLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,28.8
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
874063,RISLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
874063,RISLEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,28.8
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
874063,RISLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
874063,RISLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,28.8
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
874063,RISLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,28.8
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
874063,RISLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
874063,RISLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,28.9
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
874063,RISLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,28.9
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
874063,RISLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,28.9
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
874063,RISLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874063,RISLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,28.9
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
