Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
874063,RISLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.5
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874063,RISLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,29.0
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
874063,RISLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
874063,RISLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,29.0
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
874063,RISLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
874063,RISLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,29.0
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
874063,RISLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,29.0
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
874063,RISLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
874063,RISLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,29.0
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
874063,RISLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
874063,RISLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
874063,RISLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
874063,RISLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
874063,RISLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,8.2
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
874063,RISLEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
874063,RISLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
