Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.1
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
874063,RISLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,9.4
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
874063,RISLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
874063,RISLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
874063,RISLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
874063,RISLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
874063,RISLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
874063,RISLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
874063,RISLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
874063,RISLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,29.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
874063,RISLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,29.2
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
874063,RISLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,29.2
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
874063,RISLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
874063,RISLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,29.2
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
874063,RISLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
