Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
874063,RISLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
874063,RISLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,29.3
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
874063,RISLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874063,RISLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
874063,RISLEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
874063,RISLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
874063,RISLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
874063,RISLEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
874063,RISLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
874063,RISLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
874063,RISLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
874063,RISLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
874063,RISLEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
874063,RISLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
874063,RISLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
