Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
874063,RISLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
874063,RISLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
874063,RISLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
874063,RISLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
874063,RISLEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
874063,RISLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
874063,RISLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
874063,RISLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
874063,RISLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
874063,RISLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.98
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
874063,RISLEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
874063,RISLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
874063,RISLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
874063,RISLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
874063,RISLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
874063,RISLEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
874063,RISLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
874063,RISLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.28
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
