Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
874063,RISLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
874063,RISLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
874063,RISLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
874063,RISLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
874063,RISLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
874063,RISLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
874063,RISLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
874063,RISLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
874063,RISLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
874063,RISLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
874063,RISLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.99
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
874063,RISLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
874063,RISLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
874063,RISLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
874063,RISLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.88
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,34.1
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
874063,RISLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
874063,RISLEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
874063,RISLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,37.7
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
