Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
874063,RISLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
874063,RISLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.24
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
874063,RISLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
874063,RISLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
874063,RISLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
874063,RISLEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.86
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
874063,RISLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
874063,RISLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
874063,RISLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.79
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
874063,RISLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.87
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
874063,RISLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.94
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
874063,RISLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
874063,RISLEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.2
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
874063,RISLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
874063,RISLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.37
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
874063,RISLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
874063,RISLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
874063,RISLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
874063,RISLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
874063,RISLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
874063,RISLEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,27.3
