Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
874063,RISLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.44
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
874063,RISLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
874063,RISLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
874063,RISLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
874063,RISLEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
874063,RISLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
874063,RISLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
874063,RISLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
874063,RISLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
874063,RISLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
874063,RISLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.52
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
874063,RISLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
874063,RISLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
874063,RISLEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.9
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
874063,RISLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
874063,RISLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.02
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
874063,RISLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.7
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
874063,RISLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.25
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
874063,RISLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
874063,RISLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
