Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
874063,RISLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
874063,RISLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
874063,RISLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
874063,RISLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
874063,RISLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
874063,RISLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
874063,RISLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
874063,RISLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
874063,RISLEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
874063,RISLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
874063,RISLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
874063,RISLEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
874063,RISLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
874063,RISLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
874063,RISLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
874063,RISLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
874063,RISLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
874063,RISLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
874063,RISLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
874063,RISLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
