Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
874063,RISLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
874063,RISLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.58
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
874063,RISLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
874063,RISLEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
874063,RISLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
874063,RISLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
874063,RISLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
874063,RISLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
874063,RISLEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
874063,RISLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,21.2
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
874063,RISLEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
874063,RISLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
874063,RISLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
874063,RISLEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
874063,RISLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
874063,RISLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
874063,RISLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,23.1
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
874063,RISLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
