Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.16
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
874063,RISLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
874063,RISLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
874063,RISLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
874063,RISLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
874063,RISLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
874063,RISLEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
874063,RISLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.5
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
874063,RISLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
874063,RISLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
874063,RISLEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
874063,RISLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,51.8
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
874063,RISLEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
874063,RISLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
874063,RISLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
874063,RISLEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
874063,RISLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.3
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
