Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
874063,RISLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
874063,RISLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
874063,RISLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
874063,RISLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
874063,RISLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
874063,RISLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
874063,RISLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
874063,RISLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
874063,RISLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
874063,RISLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
874063,RISLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
874063,RISLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
874063,RISLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
874063,RISLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
874063,RISLEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
874063,RISLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
