Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
874063,RISLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
874063,RISLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
874063,RISLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
874063,RISLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
874063,RISLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
874063,RISLEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
874063,RISLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
874063,RISLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.17
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
874063,RISLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
874063,RISLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
874063,RISLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.35
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
874063,RISLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
874063,RISLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,48.2
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
874063,RISLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
874063,RISLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.3
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,38.9
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874063,RISLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
874063,RISLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.44
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
874063,RISLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
874063,RISLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.1
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
