Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
874063,RISLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
874063,RISLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
874063,RISLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
874063,RISLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,24.4
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
874063,RISLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
874063,RISLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
874063,RISLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
874063,RISLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
874063,RISLEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
874063,RISLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874063,RISLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
874063,RISLEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
874063,RISLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
874063,RISLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
874063,RISLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
874063,RISLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
874063,RISLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
874063,RISLEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
874063,RISLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,31.5
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
