Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
874063,RISLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
874063,RISLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
874063,RISLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
874063,RISLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
874063,RISLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
874063,RISLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
874063,RISLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
874063,RISLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,10.3
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
874063,RISLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
874063,RISLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
874063,RISLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
874063,RISLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
874063,RISLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
874063,RISLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
