Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
874063,RISLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
874063,RISLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
874063,RISLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.34
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
874063,RISLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.9
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
874063,RISLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
874063,RISLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.3
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
874063,RISLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
874063,RISLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
874063,RISLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
874063,RISLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
874063,RISLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
874063,RISLEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
874063,RISLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874063,RISLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
