Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
874063,RISLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
874063,RISLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
874063,RISLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
874063,RISLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
874063,RISLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
874063,RISLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
874063,RISLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
874063,RISLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
874063,RISLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
874063,RISLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
874063,RISLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
874063,RISLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
874063,RISLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
874063,RISLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
874063,RISLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
874063,RISLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
874063,RISLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
874063,RISLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
874063,RISLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
