Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,8.6
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
874063,RISLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
874063,RISLEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
874063,RISLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
874063,RISLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
874063,RISLEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
874063,RISLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
874063,RISLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
874063,RISLEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
874063,RISLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
874063,RISLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
874063,RISLEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
874063,RISLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
874063,RISLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
874063,RISLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
874063,RISLEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
874063,RISLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
874063,RISLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
874063,RISLEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
874063,RISLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
874063,RISLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
874063,RISLEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
874063,RISLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
874063,RISLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
874063,RISLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
