Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
874063,RISLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
874063,RISLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
874063,RISLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
874063,RISLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
874063,RISLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
874063,RISLEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
874063,RISLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
874063,RISLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
874063,RISLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
874063,RISLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
874063,RISLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
874063,RISLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
874063,RISLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.9
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
874063,RISLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
874063,RISLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
874063,RISLEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
874063,RISLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
