Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
874063,RISLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
874063,RISLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
874063,RISLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
874063,RISLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
874063,RISLEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
874063,RISLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
874063,RISLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
874063,RISLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.34
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
874063,RISLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,28.4
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
874063,RISLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
874063,RISLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
874063,RISLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
874063,RISLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
874063,RISLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
874063,RISLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
874063,RISLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
874063,RISLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
874063,RISLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
