Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
874063,RISLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,28.5
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
874063,RISLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
874063,RISLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
874063,RISLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
874063,RISLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
874063,RISLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
874063,RISLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
874063,RISLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
874063,RISLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
874063,RISLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,19.3
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
874063,RISLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
874063,RISLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
874063,RISLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
874063,RISLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
874063,RISLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
874063,RISLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,32.3
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
874063,RISLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
874063,RISLEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,28.6
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
874063,RISLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
874063,RISLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
